Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
