Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
