Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
