Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
