Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
