Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
