Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
