Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
