Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
