Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
