Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
