Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
