Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
