Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
