Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
