Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
