Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
