Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
