Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
