Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
