Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
