Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
