Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
