Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
