Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,25.8
