Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
