Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
