Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
