Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
