Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
