Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
