Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
