Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
