Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,53.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
