Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
