Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
