Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
