Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
