Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
