Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
