Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
