Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
