Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
