Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
