Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
