Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
