Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
