Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
