Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
