Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
