Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,23.0
