Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
