Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
