Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,transformer,,Temperature,C,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
