Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
