Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
