Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
