Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
