Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
