Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
