Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
