Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
