Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
