Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.3
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-04-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
